Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.26
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.83
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.33
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.97
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.1
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.5
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,120.5
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,27.5
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.64
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.16
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.05
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
410011,Albertus Road,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.56
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.26
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.74
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.02
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.61
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.98
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.41
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.83
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,33.87
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.8
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.3
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,140.2
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,27.5
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.31
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.97
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.75
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
410011,Albertus Road,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.11
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.26
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.54
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.92
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.05
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.37
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.71
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.33
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.76
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.9
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,117.1
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,27.5
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.64
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.42
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.91
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
410011,Albertus Road,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,11.7
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.82
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.35
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,38.5
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.49
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.0
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.03
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.25
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.42
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.12
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.44
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.96
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.5
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.3
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.1
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,27.4
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.11
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.32
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.65
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
410011,Albertus Road,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,13.68
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.35
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.98
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,39.2
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.93
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.97
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.02
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.91
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.93
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.6
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.2
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,27.4
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.65
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.2
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.23
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
410011,Albertus Road,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,11.06
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.53
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.25
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,34.5
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.39
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.38
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.45
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.37
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.4
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.1
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,27.4
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.91
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.38
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
410011,Albertus Road,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.38
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.21
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.4
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.17
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.47
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.96
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.06
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.9
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.2
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,27.4
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.71
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.82
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.17
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
410011,Albertus Road,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.75
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.17
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.34
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,31.2
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.07
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.51
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.28
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.29
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.2
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
