Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,27.4
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.06
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.33
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
410011,Albertus Road,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,13.08
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.71
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.76
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,48.3
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.08
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.87
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.94
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.97
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.4
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,27.4
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.49
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.96
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
410011,Albertus Road,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.5
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.12
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.72
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.22
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.0
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.74
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.7
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,27.4
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.8
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.07
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.92
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
410011,Albertus Road,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.24
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,9.11
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.14
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.98
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.09
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.1
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.3
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,27.4
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.9
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
410011,Albertus Road,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,15.43
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.94
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.09
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,39.6
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.74
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.03
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.0
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.6
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,27.4
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.69
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.59
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.34
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
410011,Albertus Road,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,14.36
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.96
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.83
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,41.3
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.39
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.56
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.5
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.7
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,27.4
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.8
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.79
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.69
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
410011,Albertus Road,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,9.12
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.78
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.72
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.68
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.88
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.4
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,27.4
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.57
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.29
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
410011,Albertus Road,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.91
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.62
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.8
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.58
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.81
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,66.7
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.3
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.7
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,27.3
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
