Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.49
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.18
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
410011,Albertus Road,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,16.65
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.68
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.76
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,51.3
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.81
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.81
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.5
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,27.4
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.99
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.14
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
410011,Albertus Road,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,12.9
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.42
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.52
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,44.3
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.77
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.81
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.71
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.3
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,27.4
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.87
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.12
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
410011,Albertus Road,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,19.7
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.08
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.95
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,66.6
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,87.6
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.92
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.61
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.51
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,65.8
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,119.9
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,27.4
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.29
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.2
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.57
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
410011,Albertus Road,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,14.47
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.22
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.78
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,55.4
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.42
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.51
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.8
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,27.4
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.9
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.67
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
410011,Albertus Road,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.09
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.72
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.5
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.79
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.9
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,27.4
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.62
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
410011,Albertus Road,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.18
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.23
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.97
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.89
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.8
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,27.4
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.81
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.03
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
410011,Albertus Road,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,12.38
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.61
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.56
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,36.5
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.46
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.24
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.56
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.3
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.4
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,27.5
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.15
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,34.34
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
410011,Albertus Road,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
