Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,14.47
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.7
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.68
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,39.0
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.4
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.3
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,27.5
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.23
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.49
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
410011,Albertus Road,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,13.39
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.7
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.13
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.74
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.6
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,27.5
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.32
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
410011,Albertus Road,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,11.13
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.58
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.76
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.51
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.6
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.8
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,27.6
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.24
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
410011,Albertus Road,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.9
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.96
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.91
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.36
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.8
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.7
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.7
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,27.6
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.72
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
410011,Albertus Road,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.67
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.15
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.89
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.2
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,27.7
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.44
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
410011,Albertus Road,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.55
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.83
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.27
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,27.7
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.52
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
410011,Albertus Road,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.62
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.38
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.58
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.8
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.9
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.53
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,27.8
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.31
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
410011,Albertus Road,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
410011,Albertus Road,2023-06-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
