Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
410011,Albertus Road,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
410011,Albertus Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
410011,Albertus Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
410011,Albertus Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,28.9
410011,Albertus Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
410011,Albertus Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410011,Albertus Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
410011,Albertus Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410011,Albertus Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
410011,Albertus Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
410011,Albertus Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.28
410011,Albertus Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.51
410011,Albertus Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
410011,Albertus Road,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
410011,Albertus Road,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
410011,Albertus Road,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
410011,Albertus Road,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.62
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,,L2 Active Power,kW,10.61
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.57
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.54
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,29.0
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.77
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.43
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
410011,Albertus Road,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.32
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,,L2 Active Power,kW,10.63
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.62
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.2
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.76
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,29.0
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.32
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.6
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.01
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
410011,Albertus Road,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.16
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,10.89
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.46
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,27.1
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.71
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.48
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.5
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,29.1
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.7
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
410011,Albertus Road,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.25
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,10.78
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.47
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.13
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.87
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.88
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.14
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.49
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.57
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
410011,Albertus Road,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.56
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,10.92
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.23
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.07
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.65
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.86
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.24
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
410011,Albertus Road,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.46
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,9.22
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.39
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.41
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.77
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.7
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.6
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.75
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
410011,Albertus Road,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.53
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.28
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.45
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.83
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.71
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.28
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.08
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.0
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
