Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.69
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
410011,Albertus Road,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.84
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.31
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.18
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.09
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.15
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.29
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.94
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
410011,Albertus Road,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.78
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.96
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.69
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.83
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.31
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.7
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.74
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.47
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.8
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
410011,Albertus Road,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.21
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.78
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.13
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.4
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.32
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.36
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.99
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.02
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.37
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
410011,Albertus Road,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.06
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.29
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.98
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.34
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.42
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.38
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.62
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.1
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
410011,Albertus Road,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.31
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.48
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.06
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.33
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.73
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.94
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.85
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.9
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.31
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.96
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.31
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
410011,Albertus Road,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.29
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.79
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.3
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.98
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.73
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.56
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.48
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.5
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,30.7
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.16
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
410011,Albertus Road,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.82
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.79
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.65
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.59
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.18
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.48
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,30.7
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
