Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.4
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
410011,Albertus Road,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.91
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.91
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.19
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.42
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.72
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.59
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.4
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.36
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
410011,Albertus Road,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.18
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.86
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.45
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.39
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.2
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.98
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.4
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.0
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.68
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.61
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.11
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
410011,Albertus Road,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.93
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.87
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.16
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.22
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.82
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.31
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.59
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.8
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.5
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.96
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.61
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.41
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
410011,Albertus Road,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.53
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.19
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.59
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.8
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.84
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.57
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.03
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.6
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.1
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.79
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.91
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.14
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
410011,Albertus Road,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.95
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.57
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.12
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.3
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.95
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.24
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.49
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.69
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.9
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.3
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.63
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
410011,Albertus Road,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.85
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.4
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.82
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.9
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.98
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.1
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.15
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.58
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
410011,Albertus Road,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.74
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.16
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.71
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.57
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.79
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.7
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.82
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.17
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.14
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.82
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
410011,Albertus Road,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
