Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.91
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.68
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.8
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.85
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.47
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.51
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.0
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.2
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.15
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.96
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.03
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
410011,Albertus Road,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.81
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.23
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.04
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.17
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.49
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.76
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.0
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.9
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,31.2
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.23
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.94
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.47
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
410011,Albertus Road,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.37
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.78
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.08
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.28
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.43
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.92
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.13
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.0
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.12
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.24
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.2
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
410011,Albertus Road,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.73
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.49
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.52
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.49
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.61
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.6
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.8
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.1
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.86
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.15
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
410011,Albertus Road,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.55
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.68
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.56
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.94
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.25
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.0
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.43
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.32
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
410011,Albertus Road,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.69
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.72
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.08
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.61
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.73
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.83
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.3
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.5
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.8
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.5
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
410011,Albertus Road,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.2
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.57
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.12
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.93
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.51
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.7
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.58
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.91
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.68
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
410011,Albertus Road,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.92
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.22
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.48
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,31.5
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
