Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.96
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.44
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.91
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.74
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.01
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
410011,Albertus Road,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.95
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.27
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.53
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.78
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.97
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.6
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.33
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.93
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.2
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
410011,Albertus Road,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,11.54
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.4
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.91
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,32.5
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.47
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.07
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.76
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.82
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.05
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
410011,Albertus Road,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.4
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.32
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.37
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,34.9
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.27
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.19
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.8
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.34
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.8
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.88
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
410011,Albertus Road,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.87
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.39
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.86
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.16
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.07
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.51
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.0
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.68
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.32
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.29
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
410011,Albertus Road,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.31
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.81
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.97
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.47
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.01
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.8
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.68
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.72
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.6
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
410011,Albertus Road,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.31
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.88
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.51
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.49
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.79
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.0
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.85
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.74
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.32
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
410011,Albertus Road,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.62
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.35
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.87
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,34.9
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
