Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.32
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.7
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.55
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.04
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.93
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
410011,Albertus Road,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.0
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.85
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.81
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,34.3
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.67
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.89
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.16
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.3
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.03
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.37
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
410011,Albertus Road,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.92
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.16
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.53
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,42.9
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.98
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.41
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.5
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.75
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.6
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.11
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.75
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.35
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
410011,Albertus Road,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,14.54
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.44
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.15
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,45.1
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.53
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.04
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.67
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.81
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.0
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.99
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.38
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.59
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
410011,Albertus Road,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,14.49
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.28
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.29
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,41.2
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.51
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.46
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.52
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.97
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.17
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.4
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.95
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.05
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.06
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
410011,Albertus Road,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,12.25
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.19
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.44
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.95
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.7
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.09
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.9
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.3
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.0
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.17
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.33
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.62
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
410011,Albertus Road,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.96
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.03
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.26
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.92
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.79
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.19
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.0
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.85
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.47
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
410011,Albertus Road,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.99
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.61
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.06
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.39
