Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.24
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.9
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.32
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.93
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.1
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.2
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.17
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.25
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.18
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
410011,Albertus Road,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.3
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.67
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.95
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.99
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.2
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.31
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.87
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.8
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.16
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.47
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
410011,Albertus Road,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,14.69
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.03
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.81
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,40.2
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.57
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.63
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.27
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,69.6
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.1
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,136.3
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.3
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.16
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.4
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
410011,Albertus Road,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,16.12
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.18
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.93
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,40.9
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.02
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.02
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.47
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,70.8
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.6
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,135.1
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.96
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.04
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.25
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
410011,Albertus Road,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,17.92
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.75
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.15
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.81
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.54
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.65
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,123.5
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.99
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.17
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.46
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
410011,Albertus Road,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,15.81
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.64
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.16
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,35.0
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.67
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.31
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.62
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.52
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.1
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.28
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.85
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.0
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.7
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.5
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.88
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.69
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.38
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
410011,Albertus Road,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,16.66
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.98
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.77
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,44.8
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.11
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.35
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.98
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.15
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.26
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.81
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.11
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.4
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.0
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.93
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.37
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.45
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
410011,Albertus Road,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,18.94
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.71
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.51
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,47.6
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.4
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.78
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.05
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.16
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.74
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.98
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.48
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.41
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.2
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
