Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.05
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.12
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.73
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
410011,Albertus Road,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,10.24
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.78
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.68
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,26.7
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.84
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.0
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.1
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.58
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.43
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.08
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.0
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.59
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.53
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.4
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.98
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.1
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.6
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.3
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.38
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.27
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.53
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
410011,Albertus Road,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.27
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.78
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.51
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,29.3
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.42
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.8
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.07
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.73
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.68
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.01
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.74
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.0
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.21
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.84
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.5
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.82
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.82
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
410011,Albertus Road,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.54
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.72
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.23
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.45
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.33
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.12
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.19
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.31
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.5
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.34
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.7
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.3
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.2
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.6
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.14
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.55
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.13
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
410011,Albertus Road,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.94
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.57
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.8
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,36.2
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.31
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.27
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.98
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.59
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.36
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.36
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.35
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.1
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.8
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.31
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
410011,Albertus Road,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.18
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.22
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.05
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,32.5
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.95
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.97
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.51
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.74
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.34
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.13
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.57
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.3
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.9
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.26
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.26
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
410011,Albertus Road,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.82
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.46
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.85
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.3
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.63
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.96
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.98
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.17
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.04
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.86
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.09
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.8
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.7
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.8
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.99
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.61
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
410011,Albertus Road,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,9.34
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.9
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.59
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,30.4
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.95
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.32
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.89
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.47
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.95
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.03
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.32
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.79
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,107.6
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.0
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
