Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.43
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.35
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
410011,Albertus Road,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.69
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.55
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.47
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.19
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.97
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.96
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.0
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.23
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.77
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.05
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.34
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.6
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.1
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.99
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.88
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
410011,Albertus Road,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.1
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.41
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.43
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.56
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.97
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.17
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.88
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.04
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.98
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.08
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.0
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.2
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.2
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,131.7
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.77
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.33
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.81
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
410011,Albertus Road,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.19
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.47
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.6
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.21
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.23
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.37
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.15
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.1
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.87
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.21
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.36
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.0
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.0
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.1
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.1
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
410011,Albertus Road,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.39
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.49
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.73
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.16
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.59
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.54
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.62
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.86
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.23
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.92
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.4
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.75
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.3
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
410011,Albertus Road,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.9
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.42
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.7
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.75
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.67
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.02
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.93
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.77
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.8
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.7
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.1
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,118.4
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.33
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.46
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
410011,Albertus Road,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.37
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.73
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.77
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.45
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.0
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.12
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.97
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.64
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.15
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.55
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.91
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.8
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,122.0
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.83
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
410011,Albertus Road,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.91
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.71
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.76
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.01
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.89
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.76
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.23
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.22
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.86
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.37
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.5
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.4
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.16
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.22
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.14
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
