Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
410011,Albertus Road,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.77
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.76
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.59
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.1
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.6
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.4
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.48
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.72
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.02
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.4
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.8
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.25
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
410011,Albertus Road,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.92
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.24
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.36
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.17
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.03
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.39
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.14
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.53
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.23
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.7
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.1
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.2
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.83
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
410011,Albertus Road,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.91
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.81
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.41
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.43
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.27
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.63
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.83
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.18
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.6
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.29
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.9
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.5
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,120.7
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.15
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
410011,Albertus Road,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.52
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.65
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.3
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.51
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.09
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.79
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.19
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.95
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.81
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.48
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.7
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.2
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,116.4
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.94
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.62
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
410011,Albertus Road,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.94
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.65
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.91
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.78
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.04
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.22
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.85
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.59
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.86
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.9
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.2
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.11
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.15
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
410011,Albertus Road,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.27
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.78
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.2
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.93
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.58
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.3
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.41
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.28
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.53
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.92
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.03
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.6
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.3
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
410011,Albertus Road,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.13
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.06
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.28
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.81
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.81
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.75
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.29
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.41
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.14
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.6
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.4
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.3
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.04
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
410011,Albertus Road,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
