Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.5
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.29
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.1
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.79
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.91
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.75
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.11
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.95
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.47
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.64
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.15
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.4
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,108.7
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.29
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.09
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
410011,Albertus Road,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.85
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.81
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.28
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.65
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.28
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.57
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.42
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.4
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.89
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.78
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.37
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.6
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.5
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.06
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.8
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.35
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
410011,Albertus Road,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.4
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.14
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.64
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.32
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.75
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.99
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.42
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.0
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.06
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.83
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.84
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.1
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.0
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,30.7
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.29
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.1
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
410011,Albertus Road,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.23
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.69
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.17
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.19
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.51
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.54
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.35
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.65
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.54
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.19
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.98
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.8
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.3
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.66
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.53
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
410011,Albertus Road,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.03
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.35
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.96
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.69
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.62
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.17
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.34
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.26
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.21
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.32
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.98
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.3
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.0
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.11
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.54
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.49
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
410011,Albertus Road,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.1
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.97
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.74
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,33.1
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.87
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.0
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.45
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.84
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.44
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.64
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.7
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.82
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.1
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.0
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,30.2
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.94
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.2
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
410011,Albertus Road,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,12.32
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.7
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.05
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,43.5
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.63
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.38
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.48
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.35
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.18
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.76
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.24
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.04
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.6
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.9
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.15
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.34
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
410011,Albertus Road,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.62
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.5
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.07
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
