Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.46
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.23
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.36
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.69
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.26
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.68
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.58
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.5
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.6
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.9
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.4
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.81
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.12
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
410011,Albertus Road,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,11.56
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.06
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.35
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.07
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.85
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.87
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.26
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.64
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.06
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.92
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.6
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.6
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.24
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.48
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.56
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
410011,Albertus Road,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.3
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.33
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.32
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.23
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.93
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.42
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.45
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.21
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.24
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.2
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.3
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,122.2
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,29.7
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.93
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.38
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.11
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
410011,Albertus Road,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.7
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,11.25
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.03
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.97
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.2
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.32
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.16
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.1
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.8
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.0
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.0
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,121.3
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.27
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.17
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.56
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
410011,Albertus Road,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.77
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.92
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.77
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.47
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.56
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.22
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.93
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.54
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.94
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.1
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.4
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,128.7
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.52
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.78
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.12
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
410011,Albertus Road,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.86
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.08
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.34
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.77
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.78
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.42
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.61
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.7
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.1
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,107.9
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.0
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,134.0
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,29.3
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.24
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.79
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.6
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
410011,Albertus Road,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.84
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.95
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.6
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.94
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.08
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.66
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.19
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.41
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.74
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.7
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.9
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,107.5
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,29.2
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.13
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.29
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.61
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
410011,Albertus Road,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.03
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.95
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.61
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
