Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.93
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.24
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.5
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.35
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.46
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.81
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.78
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.0
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.8
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.8
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,29.0
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.95
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.87
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.57
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
410011,Albertus Road,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.62
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.78
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.19
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.77
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.32
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.38
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,29.52
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.86
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.23
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,122.9
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.2
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,113.0
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,28.9
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.61
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.74
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.88
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
410011,Albertus Road,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.91
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.78
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.33
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.3
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.85
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.62
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.58
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.02
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.11
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.21
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.7
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.4
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,117.6
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,28.8
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.26
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.56
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.52
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
410011,Albertus Road,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,12.29
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.46
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.57
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,27.9
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.54
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.77
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.18
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.84
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.19
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.88
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.2
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.2
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,113.0
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,28.7
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.2
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.17
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.5
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
410011,Albertus Road,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.82
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.51
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,10.23
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.2
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.11
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.07
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.97
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.23
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.84
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.6
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.3
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,120.6
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.04
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.84
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.37
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
410011,Albertus Road,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.13
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.45
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,11.18
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,30.1
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.13
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.37
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.65
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.29
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.97
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,34.38
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,111.2
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.4
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,142.8
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,28.5
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.89
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.4
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.35
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
410011,Albertus Road,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.39
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,11.68
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.78
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.83
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.88
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.91
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.89
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.13
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.35
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,35.36
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.0
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.8
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,146.0
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,28.4
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.03
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.99
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.5
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
410011,Albertus Road,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,13.61
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.73
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,10.0
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,43.1
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.25
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.49
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.51
