Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.04
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.07
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.5
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.4
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,108.7
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,28.4
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.83
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.16
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.49
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
410011,Albertus Road,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.48
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.66
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,10.63
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.78
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.23
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.98
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.82
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.13
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.58
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.9
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.7
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.9
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,28.3
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.98
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.92
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.95
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
410011,Albertus Road,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,13.22
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.27
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.51
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,43.0
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.09
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.12
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.58
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.0
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.78
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,34.6
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.3
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.7
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,144.0
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,28.2
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.34
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.68
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
410011,Albertus Road,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.49
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.32
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.79
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.59
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.69
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.2
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.02
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.17
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,35.26
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,68.9
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.8
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,148.5
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,28.2
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.19
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.57
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.18
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
410011,Albertus Road,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.41
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.65
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.34
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.13
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.67
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.71
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.96
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.43
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.1
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.6
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.0
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,28.1
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.36
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.35
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.83
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
410011,Albertus Road,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.59
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.83
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.07
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.06
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.69
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.48
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.36
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.6
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,28.1
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.48
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.31
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
410011,Albertus Road,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.43
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.13
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.83
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.45
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.87
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.89
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.64
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.7
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.1
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.4
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,28.0
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.17
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.14
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
410011,Albertus Road,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.98
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.44
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.63
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.79
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.56
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.41
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.0
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
