Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,28.0
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.7
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.59
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.2
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
410011,Albertus Road,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.69
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.36
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.15
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.89
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.89
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.3
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.0
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,28.0
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.38
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.33
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
410011,Albertus Road,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.57
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.21
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.53
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,36.6
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.05
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.11
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.86
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.3
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.6
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,27.9
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.54
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.48
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.44
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
410011,Albertus Road,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,9.37
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.44
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.68
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.78
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.66
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,27.9
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.56
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.21
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
410011,Albertus Road,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,9.06
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.38
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.6
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.72
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.0
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.6
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,27.8
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.39
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.72
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
410011,Albertus Road,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.66
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.32
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.77
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.16
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.2
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,27.8
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.72
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
410011,Albertus Road,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.98
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.13
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.24
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,29.5
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.48
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.8
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,27.8
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.77
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
410011,Albertus Road,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.76
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.59
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.97
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.23
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.16
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,70.4
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.8
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,27.7
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
