Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.19
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.93
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
410011,Albertus Road,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.29
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.99
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.4
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.61
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.22
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.7
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,27.7
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.14
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.46
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
410011,Albertus Road,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.18
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.68
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.3
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.73
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.1
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.9
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,27.6
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.69
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.57
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.82
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
410011,Albertus Road,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.15
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.44
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.5
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.6
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,64.0
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.6
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,27.6
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.2
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.45
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.6
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
410011,Albertus Road,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.83
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.71
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.86
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.88
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.07
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.4
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,27.6
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.52
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
410011,Albertus Road,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.82
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.02
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.34
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.73
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,27.6
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.43
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
410011,Albertus Road,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.85
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.18
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.37
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.3
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.6
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,27.7
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.55
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
410011,Albertus Road,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.05
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.24
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.09
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.31
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,27.7
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
410011,Albertus Road,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
