Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.79
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.15
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.12
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.33
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.35
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.2
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.5
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,27.8
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.91
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.15
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.44
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
410011,Albertus Road,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,14.0
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.91
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.58
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,38.3
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.51
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,90.1
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,135.9
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,27.8
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.64
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,40.47
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
410011,Albertus Road,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.92
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.57
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.16
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.84
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.7
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,27.8
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.23
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
410011,Albertus Road,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.98
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.34
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.69
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.99
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.82
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.4
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,27.8
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.59
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
410011,Albertus Road,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.96
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.53
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.24
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.99
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.1
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,27.9
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.37
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
410011,Albertus Road,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.61
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,7.12
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.66
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.62
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,27.9
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.31
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.68
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
410011,Albertus Road,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.42
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.35
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.83
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.96
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,27.9
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.95
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
410011,Albertus Road,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.07
