Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.14
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.69
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.31
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.29
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,28.0
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.79
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.94
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
410011,Albertus Road,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.91
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.01
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.6
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.89
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,28.0
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.84
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
410011,Albertus Road,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.26
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.89
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.88
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.85
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,28.1
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.14
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
410011,Albertus Road,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.76
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.11
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.17
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.03
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.96
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.3
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,28.1
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.21
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
410011,Albertus Road,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.83
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.71
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.2
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.7
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.07
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,28.2
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.91
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.59
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
410011,Albertus Road,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.59
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.48
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.28
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.25
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.6
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,28.3
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.36
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
410011,Albertus Road,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.67
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.03
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.38
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.9
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.33
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.83
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.0
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,28.3
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.46
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
410011,Albertus Road,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.81
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.54
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.26
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
