Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.37
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,28.4
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
410011,Albertus Road,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.46
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.47
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.35
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.74
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,28.4
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.11
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
410011,Albertus Road,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.63
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.15
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.34
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.3
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.36
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,28.4
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
410011,Albertus Road,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.81
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.68
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.31
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.26
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.28
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,28.5
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.22
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.71
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
410011,Albertus Road,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.81
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.73
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.24
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.48
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.38
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,28.5
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
410011,Albertus Road,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.6
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.63
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.49
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.85
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.95
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.25
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
410011,Albertus Road,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.94
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.95
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.14
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.71
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.91
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.71
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.51
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
410011,Albertus Road,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.75
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.87
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.91
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
