Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.6
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.02
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
410011,Albertus Road,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.72
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.75
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.95
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.81
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
410011,Albertus Road,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.86
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.13
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.51
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.1
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.4
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,28.7
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
410011,Albertus Road,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.29
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.04
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.62
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.52
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,28.8
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
410011,Albertus Road,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.49
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.41
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.86
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.91
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.84
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,28.8
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
410011,Albertus Road,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.11
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.96
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.04
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.74
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.58
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,28.8
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.1
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
410011,Albertus Road,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.46
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.68
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.85
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.55
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,28.8
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.74
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.78
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
410011,Albertus Road,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.48
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.84
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.4
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.65
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
