Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,28.9
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.78
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
410011,Albertus Road,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.5
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.34
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.59
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.86
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,28.9
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.61
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
410011,Albertus Road,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.3
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.44
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.73
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.58
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.73
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,29.0
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.52
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
410011,Albertus Road,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.75
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.3
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.01
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.08
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.1
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,29.1
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.08
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.3
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
410011,Albertus Road,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.36
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.71
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.94
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.78
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,29.1
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.91
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.3
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
410011,Albertus Road,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.13
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.49
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.24
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.37
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.81
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.78
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
410011,Albertus Road,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.68
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.82
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.37
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.77
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.19
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.31
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.69
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.49
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.84
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
410011,Albertus Road,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.49
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.02
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.77
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.74
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
