Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
410011,Albertus Road,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.74
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.46
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.71
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.91
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.88
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.59
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.68
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
410011,Albertus Road,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.17
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.31
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.08
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.78
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.24
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
410011,Albertus Road,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.93
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.35
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.93
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.48
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.79
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.6
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,31.2
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.34
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
410011,Albertus Road,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.13
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.73
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.69
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.17
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.73
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.45
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
410011,Albertus Road,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.8
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.61
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.97
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.7
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.06
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.3
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
410011,Albertus Road,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.88
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.63
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.05
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.28
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.38
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.54
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.01
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
410011,Albertus Road,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.35
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.22
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.99
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.59
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.66
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.78
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
