Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
410011,Albertus Road,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.56
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.2
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.11
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.64
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.48
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
410011,Albertus Road,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.33
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.96
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.38
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.64
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.18
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.06
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.14
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.89
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
410011,Albertus Road,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.18
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.31
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.3
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.98
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.73
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.15
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
410011,Albertus Road,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.3
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.56
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.28
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.72
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.97
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.93
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.48
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.21
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.14
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
410011,Albertus Road,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.73
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.59
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.46
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.46
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.17
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.5
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.25
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.81
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.72
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
410011,Albertus Road,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.82
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.25
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.28
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.07
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.63
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.41
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.89
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.25
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.09
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
410011,Albertus Road,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.05
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.01
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.46
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.58
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.22
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.03
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.99
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.55
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
410011,Albertus Road,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
