Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.93
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.36
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.65
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.57
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.87
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.77
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.27
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
410011,Albertus Road,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.25
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.92
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.69
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.96
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.08
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.12
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.1
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.72
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.43
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
410011,Albertus Road,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.44
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.75
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.28
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.74
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.78
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.35
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.75
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
410011,Albertus Road,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.64
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.06
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.4
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.38
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.15
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.2
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.36
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.4
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.86
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
410011,Albertus Road,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,9.77
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.87
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.58
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,32.7
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.64
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.93
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.7
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.15
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.44
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
410011,Albertus Road,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.02
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.63
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.41
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.33
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.74
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.3
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,32.1
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.14
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.75
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.12
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
410011,Albertus Road,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,12.06
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.33
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.96
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,36.8
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.25
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.72
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.77
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.0
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.1
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,32.2
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.48
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.47
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.21
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
410011,Albertus Road,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.59
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.36
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.24
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
