Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.05
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.58
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.23
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.6
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.8
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.94
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.8
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.69
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
410011,Albertus Road,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.16
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.25
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.69
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.2
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.8
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.36
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.6
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.9
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.52
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.36
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
410011,Albertus Road,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,17.47
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.5
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.75
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,56.5
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.16
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.8
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.4
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.7
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,32.4
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.31
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.03
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.67
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
410011,Albertus Road,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,18.8
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.27
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.23
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,58.6
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.5
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.72
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.51
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.3
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,32.4
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.74
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.74
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.23
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
410011,Albertus Road,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,18.47
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.78
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.27
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,52.6
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.2
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.75
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.77
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,32.4
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.74
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.38
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.54
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
410011,Albertus Road,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,13.12
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.85
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.61
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.89
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.24
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.8
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,32.4
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.41
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.86
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.57
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
410011,Albertus Road,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.64
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.08
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.08
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,33.0
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.9
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.6
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.1
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.8
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.55
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.31
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.56
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
410011,Albertus Road,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.18
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.06
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.74
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
