Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.33
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.15
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.96
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.76
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.31
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.89
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
410011,Albertus Road,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.51
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.86
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.67
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.23
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.2
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.2
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.4
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.91
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.06
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.16
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
410011,Albertus Road,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.05
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.76
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.94
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.75
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.0
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.12
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.6
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.9
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.02
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.41
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.71
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
410011,Albertus Road,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.52
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.03
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.18
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.61
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.28
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.46
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.6
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.6
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.42
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.91
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.32
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
410011,Albertus Road,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.9
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.36
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.41
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.02
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.11
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.2
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.2
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.43
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.1
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.57
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
410011,Albertus Road,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.16
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.67
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.05
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.28
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.06
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.6
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.7
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.64
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.52
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.95
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
410011,Albertus Road,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.56
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.59
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.13
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,27.6
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.28
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.7
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.49
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.29
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.95
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.5
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.2
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.95
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.29
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.76
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
410011,Albertus Road,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.42
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.7
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.42
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.32
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.22
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.01
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.24
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
