Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.5
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.69
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.9
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.4
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.9
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.78
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.91
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.02
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
410011,Albertus Road,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.18
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.12
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.03
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.87
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.2
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.99
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.4
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.2
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,129.7
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.56
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.74
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
410011,Albertus Road,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.56
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.66
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.59
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.44
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.23
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.91
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.58
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,39.98
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,92.5
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.0
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,166.0
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,32.7
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.81
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.81
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.06
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,153.2
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
410011,Albertus Road,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,16.56
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.45
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.93
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,38.5
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.17
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.04
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.55
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,38.08
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,81.9
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.1
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,159.4
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,32.7
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.95
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.66
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.7
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
410011,Albertus Road,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,15.53
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.28
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.96
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,36.3
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.11
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.49
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.6
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,63.0
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.8
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,132.1
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,32.8
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.25
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.35
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.33
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
410011,Albertus Road,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,15.47
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.36
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,14.04
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,40.4
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.72
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.51
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.93
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.27
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.0
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.5
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,32.8
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.85
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.04
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.47
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,123.4
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
410011,Albertus Road,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,14.4
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.19
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.96
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.36
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.18
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.7
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.21
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.89
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.89
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.2
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.7
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,32.7
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.02
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.95
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.01
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
410011,Albertus Road,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.52
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.5
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.32
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.77
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.54
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.66
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.56
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.56
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.65
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.3
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.9
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
