Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,32.7
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.01
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.73
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.96
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
410011,Albertus Road,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.72
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.66
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.4
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.67
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.93
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.53
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.39
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.25
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.31
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.63
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.2
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.3
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.77
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.21
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.95
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
410011,Albertus Road,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,10.89
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.1
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.31
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,35.7
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.01
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.66
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.01
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.47
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.92
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.93
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.71
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.5
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.6
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.4
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.36
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.48
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.48
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.43
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
410011,Albertus Road,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.04
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.57
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.81
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.26
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.01
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.2
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.54
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.13
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.5
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.96
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.9
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.5
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,134.3
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,32.4
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.06
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.58
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.54
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
410011,Albertus Road,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.83
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.18
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.9
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.93
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.35
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.0
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.86
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.7
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.39
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,129.2
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,32.4
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.29
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.83
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
410011,Albertus Road,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.97
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.37
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.08
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.27
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.85
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.24
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.39
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.15
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.26
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.47
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,127.7
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.58
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.63
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
410011,Albertus Road,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.94
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.01
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.07
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.48
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.56
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.7
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.99
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.6
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.83
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.56
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.8
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,121.3
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,32.1
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.61
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.28
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.74
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
410011,Albertus Road,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.24
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.87
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.94
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.26
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.66
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.38
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.93
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.32
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.96
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,34.38
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.7
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.5
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,143.4
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
