Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.77
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.08
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
410011,Albertus Road,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,11.42
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.96
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.54
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,30.8
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.72
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.73
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.88
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.5
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.32
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.5
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,36.81
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.6
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.6
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,151.9
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.44
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.06
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.9
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
410011,Albertus Road,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.97
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,8.53
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.44
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.19
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.43
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.56
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.62
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.21
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.35
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.11
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.5
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.8
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,132.8
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.56
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.03
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.37
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
410011,Albertus Road,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.14
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.93
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.07
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.18
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.43
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.56
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.03
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.55
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.79
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.53
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.44
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.2
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.3
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,118.6
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.71
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
410011,Albertus Road,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.6
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.65
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.41
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.37
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.57
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.7
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.18
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.5
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.35
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.75
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.7
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,128.7
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.66
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.26
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.05
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
410011,Albertus Road,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.26
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.7
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.58
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.55
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.46
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.69
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.01
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.75
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.15
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.54
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.2
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.8
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.3
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.64
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.62
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.21
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
410011,Albertus Road,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.92
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.12
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.82
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.84
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.5
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.15
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.31
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.9
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.94
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.74
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.24
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.52
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.5
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.9
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.8
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,31.5
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.14
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.63
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.05
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
410011,Albertus Road,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.4
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.06
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.88
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.57
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.13
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.8
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.13
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.36
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.24
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.71
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.4
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.7
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.71
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
410011,Albertus Road,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
