Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.46
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.47
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,10.29
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.12
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.18
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.74
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.53
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.89
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.93
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.45
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.5
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.4
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,119.0
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,31.3
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.87
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.57
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.57
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
410011,Albertus Road,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.98
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.48
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,11.87
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.25
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.45
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.89
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.35
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.46
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.53
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,34.39
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.4
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.1
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,142.7
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,31.2
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.33
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.12
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,53.32
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
410011,Albertus Road,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,14.09
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.25
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.48
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,38.1
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.75
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.11
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.51
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.21
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.53
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.31
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,36.13
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.2
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.3
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,149.7
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.68
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.43
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.97
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
410011,Albertus Road,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,12.84
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.65
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.76
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.95
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.99
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.14
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.38
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.24
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.18
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.26
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,110.8
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.4
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,118.8
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,31.1
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.79
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.37
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.51
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
410011,Albertus Road,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.05
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.48
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.56
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.38
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.37
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.0
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.03
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.12
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.26
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,109.6
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.5
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,122.5
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.59
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.62
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.07
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
410011,Albertus Road,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.35
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.43
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.33
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.21
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.13
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.35
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.51
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,35.97
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.9
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.2
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,148.3
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.02
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.72
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.16
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
410011,Albertus Road,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,14.84
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.81
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.41
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,44.1
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.71
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.54
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.57
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.49
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.99
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.19
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.14
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.2
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.7
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,118.0
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.76
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.65
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.68
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
410011,Albertus Road,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
