Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.87
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.07
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.43
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.69
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.22
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.94
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.2
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.7
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,33.96
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.8
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.6
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,142.3
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,30.9
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.96
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.46
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.48
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
410011,Albertus Road,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,14.8
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.98
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.46
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,39.3
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.5
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.87
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.0
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.62
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.59
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,35.15
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.3
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.0
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,146.1
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.83
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.15
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.74
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
410011,Albertus Road,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.27
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.88
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.87
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.16
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.43
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.84
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.14
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.67
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.44
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.9
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.8
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,136.1
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.25
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.48
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.48
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
410011,Albertus Road,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,11.86
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.31
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.88
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.31
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.61
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.08
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.78
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.38
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,39.43
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,116.4
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.5
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,164.8
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,30.7
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.92
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.16
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,52.57
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
410011,Albertus Road,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,14.75
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.16
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.8
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,42.1
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.1
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.94
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.69
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.69
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.11
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,34.8
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.7
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.5
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,145.1
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.39
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.36
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.48
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
410011,Albertus Road,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,13.95
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.73
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.4
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,41.1
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.68
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.92
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.22
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.49
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.36
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.85
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.3
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.3
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,133.2
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.66
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.19
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.41
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
410011,Albertus Road,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.95
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.35
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.56
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.28
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.35
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.56
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.15
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.15
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,37.61
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,111.8
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.9
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,156.0
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.48
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.68
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.68
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
410011,Albertus Road,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,14.59
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,10.02
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.98
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
