Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.24
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.81
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.73
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.18
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,42.77
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.2
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,113.5
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.5
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,176.9
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.72
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,47.77
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,60.83
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
410011,Albertus Road,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,13.65
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.74
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.68
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.0
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.93
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.21
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.06
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,30.17
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.73
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,45.86
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,66.8
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,126.9
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.1
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,191.1
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,30.2
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.67
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.17
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,61.94
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
410011,Albertus Road,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,12.28
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.97
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.67
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.52
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.99
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.63
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.77
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.39
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.63
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,39.11
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.1
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.4
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,162.8
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.4
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.36
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.81
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
410011,Albertus Road,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,13.78
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.17
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.29
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,36.1
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.26
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.99
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.43
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.7
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,36.34
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.3
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,123.1
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,151.0
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.76
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.17
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.06
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
410011,Albertus Road,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,11.56
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.64
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.15
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.08
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.31
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.02
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.41
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,37.26
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.4
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.1
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,157.3
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.49
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.11
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,53.41
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
410011,Albertus Road,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.19
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.82
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.05
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.66
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.51
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.23
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.66
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.31
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,34.25
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.4
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.7
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,143.0
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.5
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.09
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.86
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
410011,Albertus Road,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.24
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.76
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.75
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.43
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.53
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.73
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.2
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.83
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.8
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.5
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,136.8
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.55
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.39
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.85
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
410011,Albertus Road,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.54
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.34
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.28
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
