Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.1
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.48
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.57
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.44
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.64
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.59
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.5
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.2
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,132.2
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,29.7
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.68
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.9
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.52
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
410011,Albertus Road,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,12.18
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.4
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.03
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,36.5
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.59
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.73
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.61
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.46
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.52
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,33.26
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,120.8
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.8
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,138.2
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.64
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.46
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
410011,Albertus Road,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,12.86
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.79
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.28
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,36.7
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.12
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.15
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.09
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.43
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.66
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,32.16
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,114.4
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.7
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,134.7
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.96
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.59
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.95
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
410011,Albertus Road,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,13.87
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.05
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.6
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,39.3
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.15
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.06
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.62
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.76
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.18
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.1
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.7
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,118.1
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.63
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.31
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.22
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
410011,Albertus Road,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,13.42
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.14
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.04
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,37.6
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.04
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.7
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.58
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.67
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.4
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.21
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.3
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.2
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,29.4
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.88
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.28
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.42
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
410011,Albertus Road,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,14.15
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.55
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.48
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.01
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.02
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.38
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.12
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.33
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.1
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,115.1
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,29.3
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.04
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.42
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.29
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
410011,Albertus Road,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.95
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.29
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.53
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,27.9
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.83
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.53
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.0
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.78
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.59
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.75
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.87
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.5
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,125.5
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,29.3
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.22
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.37
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.89
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
410011,Albertus Road,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.42
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.08
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.77
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.63
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.86
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.39
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.84
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.84
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,34.16
