Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.4
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.4
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,143.2
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,29.2
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.55
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.37
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.6
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
410011,Albertus Road,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.05
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.88
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.29
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.95
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.83
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.91
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.55
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.88
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.2
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.8
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.5
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,125.6
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,29.1
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.57
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.83
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.87
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
410011,Albertus Road,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.39
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.28
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.71
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.43
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.88
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.56
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.96
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.77
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.17
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.5
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.5
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,130.0
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,29.0
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.01
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.21
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
410011,Albertus Road,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.8
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.29
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.16
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.35
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.65
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.14
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.48
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.07
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.67
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.6
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,132.7
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,29.0
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.73
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.32
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.13
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
410011,Albertus Road,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.83
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.88
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.72
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.31
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.5
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.06
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.74
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.11
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.3
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,129.1
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,28.9
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.12
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.1
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.02
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
410011,Albertus Road,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.81
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.45
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.89
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.37
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.44
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.03
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.17
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,65.0
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.1
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,130.1
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,28.9
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.06
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.9
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.14
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
410011,Albertus Road,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.26
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.25
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.98
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.03
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.52
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.52
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.04
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.99
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,61.1
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,128.4
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,28.8
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.82
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.67
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
410011,Albertus Road,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.15
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.15
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.92
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.34
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.4
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.96
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.99
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.09
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.11
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.4
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,108.8
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
