Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,28.8
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.8
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.04
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.4
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
410011,Albertus Road,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.31
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.01
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.38
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.2
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.53
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.21
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.1
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,122.8
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,28.7
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.23
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.96
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.43
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
410011,Albertus Road,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.65
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.67
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.19
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.28
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.34
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.08
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.33
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.8
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.3
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,28.7
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.2
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.96
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.05
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
410011,Albertus Road,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.81
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.98
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.06
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.15
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.5
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.21
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.7
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.5
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.11
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.06
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.13
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
410011,Albertus Road,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.86
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.37
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.16
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.09
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.09
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.56
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.96
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.44
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.5
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.6
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.11
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.95
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
410011,Albertus Road,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.49
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.75
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.89
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.11
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.37
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.37
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.4
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.07
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
410011,Albertus Road,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.61
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.55
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.52
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.17
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.76
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.64
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.8
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.9
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.85
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.13
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.2
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
410011,Albertus Road,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.61
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,10.21
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.05
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.17
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.4
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.64
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.6
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
