Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.73
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
410011,Albertus Road,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.29
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,10.94
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.78
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.32
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.97
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.38
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.3
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.84
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
410011,Albertus Road,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.76
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,10.64
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.72
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.68
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.5
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.16
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.46
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
410011,Albertus Road,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.04
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,10.18
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.58
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.14
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.3
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.94
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.84
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.32
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
410011,Albertus Road,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.4
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,10.69
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.48
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.17
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.94
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.63
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.44
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.95
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
410011,Albertus Road,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.08
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.46
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.58
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.12
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.88
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.14
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.06
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
410011,Albertus Road,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,,L3 Active Power,kW,17.02
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,,L2 Active Power,kW,9.72
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.98
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,,N Current (RMS),A,47.9
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.84
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.09
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.15
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,28.6
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.71
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.56
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.87
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
410011,Albertus Road,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.85
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,,L2 Active Power,kW,10.45
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.17
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.46
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,28.7
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.71
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.66
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
410011,Albertus Road,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
