Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.52
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,10.18
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.34
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.91
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,28.7
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.5
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
410011,Albertus Road,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.13
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,12.13
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.36
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.67
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.2
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,28.8
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.4
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.61
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
410011,Albertus Road,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.59
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,10.64
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.22
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.35
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.7
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,28.8
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.74
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.65
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
410011,Albertus Road,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,,L3 Active Power,kW,13.65
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,,L2 Active Power,kW,12.99
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.63
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,,N Current (RMS),A,41.1
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.24
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.52
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.12
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.2
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,28.8
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.92
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.2
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
410011,Albertus Road,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.94
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,,L2 Active Power,kW,12.45
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.36
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,,N Current (RMS),A,35.8
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.46
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.4
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,28.8
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.9
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.41
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
410011,Albertus Road,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.37
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,13.62
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.2
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,38.0
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.28
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,28.9
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.76
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.62
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
410011,Albertus Road,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.76
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,13.51
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.06
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,37.8
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.94
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.68
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,28.9
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.54
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
410011,Albertus Road,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
410011,Albertus Road,2023-06-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.91
410011,Albertus Road,2023-06-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,10.92
410011,Albertus Road,2023-06-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.16
