Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.44
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,29.2
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.84
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.04
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
410011,Albertus Road,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.9
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,,L2 Active Power,kW,10.83
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.94
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.45
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,29.3
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.41
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.14
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.64
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
410011,Albertus Road,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.14
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,,L2 Active Power,kW,10.73
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.93
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.58
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,29.3
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
410011,Albertus Road,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.3
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,,L2 Active Power,kW,10.83
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.29
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.2
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.13
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,29.3
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.64
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.22
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
410011,Albertus Road,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.93
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,,L2 Active Power,kW,10.82
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.59
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.1
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.44
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.49
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,29.4
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.76
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.7
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
410011,Albertus Road,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.13
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,,L2 Active Power,kW,10.36
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.45
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.89
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.16
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,29.4
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.24
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
410011,Albertus Road,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.36
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,,L2 Active Power,kW,10.63
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.71
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.43
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.89
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.64
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.92
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
410011,Albertus Road,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.06
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,10.86
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.67
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
