Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.16
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.36
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.01
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
410011,Albertus Road,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.71
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,,L2 Active Power,kW,10.48
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.97
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.99
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.87
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.92
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.02
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
410011,Albertus Road,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.39
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,,L2 Active Power,kW,7.61
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.95
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.31
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.66
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.9
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
410011,Albertus Road,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.01
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.74
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.06
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.33
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,29.7
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.02
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
410011,Albertus Road,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.72
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.53
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.58
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.01
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.95
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
410011,Albertus Road,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.79
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,10.69
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.24
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.57
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.73
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.84
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.33
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.13
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
410011,Albertus Road,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.45
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,10.77
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.99
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.83
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.42
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.37
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
410011,Albertus Road,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.69
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,10.6
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.06
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.77
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.57
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.89
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
