Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.63
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
410011,Albertus Road,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.01
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,10.83
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.01
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.31
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.39
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.1
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.21
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.43
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.98
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
410011,Albertus Road,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.72
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,10.76
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.2
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.76
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.42
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.69
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.99
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
410011,Albertus Road,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.9
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,10.69
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.15
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.12
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.82
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.78
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
410011,Albertus Road,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.65
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,10.79
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.15
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.11
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.71
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.65
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.75
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,30.2
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.05
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.74
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
410011,Albertus Road,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.07
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,10.91
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.34
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.36
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.91
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.78
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.36
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.73
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
410011,Albertus Road,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.66
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.25
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.13
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.68
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.13
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.59
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.42
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
410011,Albertus Road,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.59
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.34
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.85
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.15
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.82
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.43
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,31.9
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
