Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
410011,Albertus Road,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.07
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.08
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.16
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.63
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.16
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.3
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.43
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
410011,Albertus Road,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.66
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.17
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.23
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.39
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.96
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.66
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.01
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.66
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
410011,Albertus Road,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.74
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.4
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.24
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.73
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.57
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,32.1
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.44
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
410011,Albertus Road,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.21
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.79
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.52
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.88
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,32.2
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.98
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
410011,Albertus Road,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.75
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.68
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.79
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.09
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.86
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.34
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.1
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.51
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.02
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
410011,Albertus Road,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.45
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.72
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.67
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.76
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.61
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.45
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.78
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
410011,Albertus Road,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.53
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.47
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.93
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.83
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.03
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,32.4
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.95
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
