Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.93
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.86
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.97
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.78
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.68
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.17
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
410011,Albertus Road,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.59
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.1
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.92
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.01
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.51
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.51
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
410011,Albertus Road,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.73
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.45
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.39
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.19
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.56
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.15
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.79
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
410011,Albertus Road,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.89
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.14
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.31
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.64
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.92
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.11
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,32.7
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.78
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.65
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
410011,Albertus Road,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.69
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.05
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.68
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.3
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.88
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.8
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,32.8
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.12
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
410011,Albertus Road,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.7
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,13.58
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.21
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.71
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.71
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.37
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.9
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.75
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.5
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,32.8
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.78
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.21
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.05
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
410011,Albertus Road,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.86
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.53
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.59
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.97
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.56
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.57
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.54
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
410011,Albertus Road,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
