Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.62
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.06
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.28
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.45
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.51
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.51
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
410011,Albertus Road,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.62
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.41
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.58
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.91
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.74
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.4
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
410011,Albertus Road,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.22
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.77
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.78
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.87
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.4
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,33.1
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.14
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.5
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
410011,Albertus Road,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.07
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.63
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.23
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.48
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.19
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.89
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.12
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.9
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,33.1
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.06
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.53
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
410011,Albertus Road,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.78
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.75
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.34
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,27.1
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.83
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.25
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.3
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.0
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,33.2
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.16
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
410011,Albertus Road,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.31
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.38
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.32
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.51
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.92
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.44
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.23
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.87
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.33
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.9
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,33.3
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.21
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.67
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.35
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
410011,Albertus Road,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.1
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.7
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.7
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,35.2
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.32
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.24
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.56
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.97
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.7
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,33.4
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.93
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.27
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.91
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
410011,Albertus Road,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.47
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.26
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.11
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
