Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.73
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.71
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.56
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,33.5
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.23
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.66
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
410011,Albertus Road,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.03
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.4
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.21
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.73
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.64
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.47
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.7
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,33.5
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.43
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.64
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.8
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
410011,Albertus Road,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.35
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.72
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.13
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,27.9
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.56
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.19
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.84
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.41
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.8
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.1
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.0
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,33.6
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.57
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.51
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.88
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
410011,Albertus Road,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.0
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.66
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.27
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.51
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.87
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.3
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.8
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,33.7
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.1
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.14
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.44
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
410011,Albertus Road,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.58
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.93
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.48
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.03
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.32
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.62
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.67
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.82
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,33.8
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.69
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.42
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.94
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
410011,Albertus Road,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.18
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.94
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.49
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,26.3
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.57
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.45
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.06
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.3
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,33.9
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.15
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.92
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.44
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
410011,Albertus Road,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.41
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.97
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.48
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.87
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.98
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.22
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.5
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.1
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,34.1
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.35
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.79
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.02
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
410011,Albertus Road,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.97
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.65
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.1
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
