Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.31
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.16
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.51
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.92
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.3
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,34.2
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.1
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.92
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
410011,Albertus Road,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.24
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.6
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.82
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.15
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.6
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.03
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.34
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.9
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,34.3
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.3
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.99
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.44
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
410011,Albertus Road,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.2
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.92
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.69
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.33
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.76
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.08
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.1
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,34.5
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.32
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.61
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.78
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
410011,Albertus Road,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.28
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.49
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.64
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,38.7
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.43
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.73
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.42
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.9
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,34.5
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.45
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.09
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
410011,Albertus Road,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.48
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.94
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,13.22
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,34.8
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.93
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.8
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.01
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.25
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.9
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,34.5
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.88
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.85
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
410011,Albertus Road,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.36
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.78
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.53
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.75
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.24
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.23
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.86
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.51
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.8
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,34.5
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.99
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.63
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
410011,Albertus Road,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.81
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.35
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.54
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,39.1
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.19
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.02
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.31
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.7
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.61
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.5
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,34.5
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.45
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.85
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
410011,Albertus Road,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,12.18
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.18
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.79
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.62
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.9
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.65
