Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.7
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.1
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.2
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,34.5
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.83
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.05
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.68
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
410011,Albertus Road,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.86
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.19
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.76
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.42
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.84
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.76
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.27
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.0
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,34.5
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.19
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
410011,Albertus Road,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.42
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.54
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.3
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,37.8
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.86
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.5
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.57
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,34.5
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.33
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.57
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
410011,Albertus Road,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,12.43
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.24
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.09
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.3
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.72
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.33
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.84
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.7
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.9
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,34.5
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.25
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.56
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
410011,Albertus Road,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.56
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.15
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.02
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.35
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.9
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.3
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.45
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.35
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.8
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,34.5
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.05
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.29
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
410011,Albertus Road,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,11.72
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.07
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.6
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.81
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.25
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.86
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.98
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.61
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.5
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,34.4
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.57
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.02
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
410011,Albertus Road,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.46
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.41
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.3
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.99
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.08
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.25
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.4
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.83
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.28
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.8
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,34.4
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.38
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.75
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
410011,Albertus Road,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.63
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.23
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.69
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,27.1
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.12
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.26
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.6
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.26
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.51
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.81
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.93
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
