Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,34.3
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.3
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
410011,Albertus Road,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.52
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.31
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.43
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.68
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.06
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.84
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.74
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.59
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.26
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.3
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.1
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.0
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,34.3
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.57
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.91
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
410011,Albertus Road,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.18
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.81
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.15
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,31.5
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.49
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.59
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.49
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.94
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.11
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.04
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.42
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,34.3
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.93
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
410011,Albertus Road,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.1
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.55
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.65
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.8
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.64
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.45
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.84
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.94
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.34
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.59
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.3
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,34.2
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.73
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.05
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
410011,Albertus Road,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.51
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,15.59
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.73
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,42.9
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.69
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.49
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.34
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.97
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.83
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.46
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.43
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.7
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.9
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,34.1
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.8
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.62
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.08
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
410011,Albertus Road,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.24
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.48
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.55
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.8
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.11
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.15
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.46
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.02
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.34
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.92
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.1
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,34.0
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.77
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.97
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
410011,Albertus Road,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.7
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.16
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.89
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.32
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.88
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.31
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.26
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.13
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.66
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.26
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.6
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.5
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,33.9
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.47
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
410011,Albertus Road,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.47
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.02
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.68
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,33.7
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.56
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.06
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.56
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.55
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.25
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.29
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.91
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.87
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.7
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.5
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,33.8
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
