Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.61
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.87
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.58
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
410011,Albertus Road,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.4
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.99
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.61
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.42
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.75
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.34
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.51
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.28
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.94
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.16
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.64
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.3
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,33.7
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.38
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.4
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
410011,Albertus Road,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.52
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.27
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.34
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.59
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.54
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.92
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.35
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.17
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.57
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.58
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.2
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.23
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,33.6
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.8
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.22
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
410011,Albertus Road,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.34
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.76
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.54
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.81
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.09
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.32
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.18
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.24
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.15
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.98
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.1
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,33.6
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.29
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.76
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
410011,Albertus Road,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.28
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.41
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.89
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.63
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.22
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.26
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.06
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.93
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.03
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.78
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.3
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,33.5
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.33
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
410011,Albertus Road,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.92
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.38
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.97
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.85
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.54
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.56
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.59
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.94
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.78
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.84
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.4
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.5
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,33.5
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.58
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.61
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.6
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
410011,Albertus Road,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.83
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.27
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.64
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.44
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.12
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.59
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.54
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.26
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.65
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.66
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.17
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.7
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.4
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.31
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,33.4
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.8
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
410011,Albertus Road,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.86
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.52
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.66
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.59
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.67
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.44
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.93
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.15
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.32
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.93
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.25
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.2
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.33
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,33.3
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.17
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.98
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
410011,Albertus Road,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
