Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.23
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.03
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.45
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.69
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.91
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.23
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.73
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.33
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.1
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,33.3
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.47
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.93
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.7
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
410011,Albertus Road,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.88
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.88
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.6
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.89
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.55
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.85
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.29
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.03
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.07
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.06
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.56
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.5
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.7
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,33.2
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.4
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.45
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
410011,Albertus Road,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.98
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.04
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.49
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.58
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.95
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.03
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.26
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.32
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.46
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.68
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.0
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,33.1
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.34
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.06
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
410011,Albertus Road,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.59
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.98
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.52
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.53
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.61
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.22
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.26
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.16
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.88
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.24
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.9
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.2
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.95
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.5
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
410011,Albertus Road,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.97
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.38
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.67
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.68
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.12
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.19
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.58
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.9
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.28
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.65
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.7
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.9
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.65
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.98
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.1
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.91
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
410011,Albertus Road,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.11
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.54
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.5
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.9
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.91
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.15
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.49
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.65
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.67
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.24
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.8
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.6
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.8
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.06
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.5
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
410011,Albertus Road,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.37
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.24
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.3
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-8.52
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.23
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.46
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.49
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.41
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.88
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.43
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.22
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.2
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.7
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.4
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.98
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
410011,Albertus Road,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.14
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.56
