Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.01
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.06
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.65
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.33
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,6.17
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.87
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.59
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.95
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.36
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.4
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.1
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.95
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,32.7
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.53
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
410011,Albertus Road,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.89
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.85
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.85
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.17
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.1
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.32
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.21
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.74
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.83
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.9
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.2
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.4
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.18
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.78
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
410011,Albertus Road,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.46
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.8
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.07
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.07
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.35
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.12
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.31
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.14
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.47
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.6
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.2
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.22
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.44
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.45
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.62
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.68
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
410011,Albertus Road,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.77
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.88
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-10.07
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.98
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.18
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.48
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.41
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.34
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.84
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.5
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.1
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.87
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.06
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
410011,Albertus Road,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.41
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.81
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-9.96
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.93
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.33
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.81
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.34
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.7
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.13
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.01
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.5
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.2
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,32.1
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.71
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.55
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.34
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
410011,Albertus Road,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.35
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.78
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.7
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.14
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.25
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.09
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.73
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.18
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.97
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.28
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.9
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.4
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,32.0
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
410011,Albertus Road,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.66
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.29
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.53
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-7.05
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.26
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.2
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.76
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.53
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.31
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.86
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.9
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,31.8
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.96
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.51
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
410011,Albertus Road,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.73
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.96
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,10.61
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.55
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
