Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-6.19
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.42
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.77
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.82
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.68
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.04
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.6
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.53
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.5
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.9
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,31.7
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.3
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
410011,Albertus Road,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.33
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.9
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.74
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.33
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.43
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.79
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.1
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.05
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.3
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.83
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.6
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.5
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.3
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,31.6
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.39
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
410011,Albertus Road,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.37
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.85
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.53
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.44
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.34
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.28
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.0
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.31
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.6
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.4
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.26
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.3
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.2
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,31.4
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.61
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.86
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
410011,Albertus Road,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.22
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.13
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.51
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.58
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.44
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.93
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.84
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.1
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.05
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.91
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.2
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,31.2
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.97
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
410011,Albertus Road,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.06
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.28
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.21
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.29
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.42
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,5.14
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.28
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.78
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.51
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.36
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.5
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.8
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.77
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,31.0
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.81
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.25
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
410011,Albertus Road,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.33
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.9
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.81
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,30.9
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.56
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.38
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.08
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.09
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.43
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.87
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.83
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.8
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.8
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,30.8
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.31
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.34
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
410011,Albertus Road,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.82
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.84
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.58
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,34.3
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.11
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.97
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.45
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.48
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.84
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.25
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.4
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.12
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.0
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.4
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.7
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,30.7
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.72
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.63
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
410011,Albertus Road,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.26
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.5
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.12
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
