Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.25
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.41
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.83
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.07
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.68
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.67
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.0
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,117.3
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,30.6
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.32
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.6
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
410011,Albertus Road,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.04
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.45
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.5
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.2
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.16
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.6
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.62
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.76
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.03
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.9
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,114.5
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,30.5
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.57
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.5
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
410011,Albertus Road,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.43
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.26
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.6
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.74
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.52
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.64
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.29
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.72
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.1
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.9
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,30.4
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.27
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.63
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.31
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
410011,Albertus Road,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.47
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.26
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.3
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.15
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.17
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.93
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.47
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.72
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.96
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.39
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,110.1
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.7
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,30.3
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.92
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.83
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.05
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
410011,Albertus Road,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.33
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.27
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.85
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.77
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.72
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.57
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.03
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.42
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.82
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.6
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.9
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.0
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,30.2
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.76
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.51
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.01
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
410011,Albertus Road,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.36
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.68
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.43
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.59
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.04
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.98
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.27
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.01
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.62
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.8
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.3
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.4
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,30.1
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.78
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.55
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.76
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
410011,Albertus Road,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.67
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.32
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.46
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.68
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.38
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.14
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.2
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.32
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.4
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.4
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.9
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.1
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.49
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.92
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
410011,Albertus Road,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.15
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.77
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.87
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.04
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.34
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.56
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.39
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.75
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.35
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.7
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,131.1
