Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.76
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.74
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
410011,Albertus Road,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.9
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.59
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.66
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.73
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.66
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.22
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.96
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.91
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.87
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.7
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.5
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,126.9
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,29.7
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.15
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.38
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
410011,Albertus Road,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.42
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.01
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.51
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.38
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.8
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.32
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.69
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.2
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.3
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.9
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,99.5
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.12
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.51
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
410011,Albertus Road,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.96
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.13
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.19
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,31.7
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.21
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.09
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.34
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.59
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.08
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.64
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.1
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.3
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,110.8
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.91
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.85
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.1
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
410011,Albertus Road,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.34
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.64
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.25
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.44
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.66
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.57
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.31
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.91
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.22
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.8
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.6
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,126.0
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,29.5
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.41
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.35
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.87
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
410011,Albertus Road,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.15
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.45
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.27
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.37
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.59
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.57
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.45
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,38.27
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.1
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.5
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,158.0
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,29.4
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.21
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.23
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.38
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
410011,Albertus Road,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.94
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.99
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.81
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.34
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.7
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.61
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.2
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.67
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.43
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,31.08
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.3
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.4
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,129.1
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,29.4
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.54
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.41
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.59
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
410011,Albertus Road,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.99
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.6
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.5
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.33
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.28
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.71
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.96
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.15
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.5
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.5
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.5
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,29.3
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
