Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.54
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
410011,Albertus Road,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.42
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.47
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.63
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.1
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.04
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.77
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.43
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.53
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,29.3
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.9
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.92
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
410011,Albertus Road,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.96
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.06
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.59
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.52
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.16
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.18
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.5
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.62
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.25
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.6
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,29.3
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.09
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.83
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.61
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
410011,Albertus Road,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.49
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.6
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.08
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.73
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.65
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.07
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.06
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.71
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.6
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.4
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,29.3
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.05
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.38
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.46
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
410011,Albertus Road,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.01
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.74
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.43
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.57
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.35
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.7
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.87
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.76
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.5
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.2
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,29.2
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.8
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.93
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.57
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
410011,Albertus Road,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,12.07
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.47
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.21
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.89
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.1
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.91
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.99
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.5
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.3
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,29.2
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.42
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.29
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.42
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
410011,Albertus Road,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.56
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.85
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.26
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.45
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.13
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.1
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,29.1
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.04
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.69
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
410011,Albertus Road,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,11.15
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.59
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.62
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,42.7
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.91
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.91
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.84
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.52
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.9
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.2
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,29.1
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.27
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.35
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
