Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
410011,Albertus Road,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,17.97
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.89
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.56
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,56.0
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.06
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.97
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.96
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.3
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.7
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,29.1
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.65
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.29
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.57
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
410011,Albertus Road,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,14.01
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.57
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.39
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,39.1
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.34
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.68
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.44
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.22
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.8
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.5
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,29.1
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.53
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.03
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.19
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
410011,Albertus Road,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.31
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.73
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.48
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.8
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.22
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.98
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.3
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,29.0
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.59
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.25
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.29
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
410011,Albertus Road,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.17
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.52
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.12
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,27.9
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.1
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.89
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.16
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.78
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.8
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.3
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,29.0
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.89
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.05
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
410011,Albertus Road,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,22.43
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.84
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.55
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,73.3
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,94.4
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.36
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.41
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.01
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.23
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.7
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.2
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,29.0
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.37
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.32
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.16
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
410011,Albertus Road,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,12.54
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.04
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.85
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,43.7
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.85
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.14
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.47
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.32
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,29.0
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.93
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.57
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
410011,Albertus Road,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,22.02
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.51
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.3
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,77.9
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.1
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.24
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.81
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.5
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,29.0
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.1
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.27
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.8
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
410011,Albertus Road,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
