Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.0
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.36
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.38
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,23.7
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.51
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.49
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,29.1
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.58
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
410011,Albertus Road,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.31
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.4
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.03
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.54
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.35
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.95
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,29.1
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.51
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
410011,Albertus Road,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.99
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.65
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.28
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.3
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.93
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.63
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.8
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.34
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.0
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,29.1
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.03
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.07
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
410011,Albertus Road,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.62
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.66
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.53
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.6
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.92
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.5
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,29.1
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.82
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
410011,Albertus Road,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.12
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.95
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.94
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.6
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.5
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,29.2
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.7
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.25
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
410011,Albertus Road,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.19
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.76
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.59
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.22
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.86
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.9
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,29.2
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.51
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
410011,Albertus Road,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.45
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.32
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.61
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.26
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.7
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.2
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,29.3
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.93
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
410011,Albertus Road,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
410011,Albertus Road,2023-06-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
410011,Albertus Road,2023-06-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.49
410011,Albertus Road,2023-06-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.88
410011,Albertus Road,2023-06-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.68
410011,Albertus Road,2023-06-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
410011,Albertus Road,2023-06-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
410011,Albertus Road,2023-06-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
410011,Albertus Road,2023-06-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
410011,Albertus Road,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
