Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.2
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.54
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.13
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.73
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,29.6
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
410011,Albertus Road,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.76
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.5
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.58
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.54
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.22
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,29.7
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.97
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
410011,Albertus Road,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.96
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.38
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.5
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.95
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.99
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.28
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.23
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
410011,Albertus Road,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.12
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.38
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.63
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.96
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.93
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,29.8
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.3
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
410011,Albertus Road,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.07
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.85
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.73
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.81
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
410011,Albertus Road,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.63
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.16
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.01
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.56
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.41
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.58
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.66
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,29.9
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.36
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
410011,Albertus Road,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.6
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.84
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.23
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.83
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.03
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.72
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,30.0
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.68
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
410011,Albertus Road,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.47
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.27
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.99
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.0
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.45
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,4.1
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
410011,Albertus Road,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.16
