Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
410011,Albertus Road,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.13
410011,Albertus Road,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.46
410011,Albertus Road,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
410011,Albertus Road,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
410011,Albertus Road,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
410011,Albertus Road,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.04
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,11.13
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.76
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,28.0
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.12
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.0
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.48
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.24
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.9
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,32.2
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.58
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.79
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
410011,Albertus Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.82
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,11.01
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.19
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.44
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.14
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.56
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.97
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.21
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.09
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
410011,Albertus Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.89
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,10.59
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.52
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.65
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.64
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.91
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.66
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,32.3
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.54
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
410011,Albertus Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.13
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,10.94
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.64
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,29.1
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.49
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.18
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.65
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.7
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,32.4
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.35
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.39
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.22
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
410011,Albertus Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.76
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,10.84
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.24
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.9
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.18
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.14
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.16
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.13
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.65
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
410011,Albertus Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.42
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,10.85
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.24
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.03
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,32.5
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
410011,Albertus Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.38
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,11.25
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.3
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,28.0
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.22
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.75
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.29
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.61
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.59
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,32.6
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.46
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.42
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.37
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
410011,Albertus Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.2
