Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.19
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,11.38
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.8
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.08
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.76
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,32.7
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.66
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.26
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
410011,Albertus Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.79
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,10.83
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.97
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.05
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.55
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.52
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,32.8
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.43
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
410011,Albertus Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.5
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,11.22
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.72
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.0
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.95
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.57
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.27
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
410011,Albertus Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.17
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,12.47
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.3
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.29
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.19
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.4
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,32.9
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.05
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.38
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
410011,Albertus Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.57
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,13.59
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.02
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.38
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.57
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.28
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.85
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.48
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.59
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.87
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
410011,Albertus Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.42
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,15.94
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.59
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,41.5
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.51
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.31
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.03
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.16
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.34
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,33.0
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.41
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.36
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.84
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
410011,Albertus Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.11
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,20.57
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.06
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,54.0
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.7
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.35
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.48
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.8
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,33.1
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.76
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.72
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.41
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
410011,Albertus Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.12
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,15.13
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.18
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,37.8
