Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.6
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.9
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.88
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.35
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.4
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,33.2
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.46
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.06
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
410011,Albertus Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.25
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,13.68
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.08
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.69
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.15
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.4
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.59
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.76
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.0
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,33.3
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.52
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.51
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.33
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
410011,Albertus Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.62
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,13.76
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.37
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.52
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.27
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.69
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,33.3
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.21
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.24
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
410011,Albertus Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.14
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.64
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,16.31
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.56
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,41.3
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.13
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.81
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.1
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.51
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.2
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.2
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,33.4
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.05
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.41
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.65
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
410011,Albertus Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,12.39
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.56
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.41
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,37.0
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.91
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,2.95
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.58
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.29
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.0
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.1
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,33.4
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.6
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.02
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.42
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
410011,Albertus Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.38
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,11.99
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.25
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.83
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.15
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.87
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.3
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.2
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.3
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,33.5
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.81
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.6
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
410011,Albertus Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.08
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.95
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.91
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,3.13
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.7
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.09
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.75
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.9
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.2
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,33.6
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.48
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.6
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
410011,Albertus Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.62
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,12.21
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.82
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
410011,Albertus Road,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
